Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,12.0
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
