Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.7
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776535,Sycamore Farm - Redditch,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
