Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,12.5
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-16T08:10:00.000+00:00,transformer,,Temperature,C,9.0
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
