Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776535,Sycamore Farm - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
776535,Sycamore Farm - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.2
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776535,Sycamore Farm - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.5
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
776535,Sycamore Farm - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776535,Sycamore Farm - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
776535,Sycamore Farm - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.9
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776535,Sycamore Farm - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776535,Sycamore Farm - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.7
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776535,Sycamore Farm - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
