Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
