Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,14.7
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
