Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,11.7
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,18.2
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
