Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776535,Sycamore Farm - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
