Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.34
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,27.4
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,27.2
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,28.0
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,28.6
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.29
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.89
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,30.0
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.39
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,30.7
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,31.4
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.65
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,31.4
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.56
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,32.1
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.53
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
