Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.66
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,32.0
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.17
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,32.0
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,31.1
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.1
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,30.6
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.23
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.26
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,29.4
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.27
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,29.0
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.53
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,28.6
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,28.3
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,27.7
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,27.2
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
