Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,21.4
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.08
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.32
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
