Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.2
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776535,Sycamore Farm - Redditch,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
