Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,7.7
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
