Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,14.0
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,8.9
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,15.3
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
