Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,15.9
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,5.4
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
