Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
