Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,23.4
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
