Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,15.4
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,12.2
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,7.1
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
