Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,14.7
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.48
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
776535,Sycamore Farm - Redditch,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776535,Sycamore Farm - Redditch,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.74
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,22.5
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776535,Sycamore Farm - Redditch,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,20.3
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
