Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776535,Sycamore Farm - Redditch,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,23.9
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
776535,Sycamore Farm - Redditch,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776535,Sycamore Farm - Redditch,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776535,Sycamore Farm - Redditch,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776535,Sycamore Farm - Redditch,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776535,Sycamore Farm - Redditch,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776535,Sycamore Farm - Redditch,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
