Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,26.5
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.43
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,27.9
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,26.8
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.5
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,29.4
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,29.9
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,25.5
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,30.1
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.8
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.47
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,30.9
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
