Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.56
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,31.1
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,31.2
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,32.3
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,32.8
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.14
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,32.1
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.97
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,32.6
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,30.8
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,32.1
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,31.7
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,30.9
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,30.1
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,30.6
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,30.2
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
