Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,29.6
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,27.6
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,28.5
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,27.8
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.67
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,27.1
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.46
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.92
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,26.6
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,25.3
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.71
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
