Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,2.0
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,8.0
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,11.8
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776535,Sycamore Farm - Redditch,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,6.0
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
