Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,6.0
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,4.4
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,12.6
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
