Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
