Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,4.2
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
