Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.64
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.67
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
