Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
