Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776535,Sycamore Farm - Redditch,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
