Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,11.4
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,4.5
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,2.7
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
