Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,1.2
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
776535,Sycamore Farm - Redditch,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776535,Sycamore Farm - Redditch,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,4.2
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,14.2
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776535,Sycamore Farm - Redditch,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
