Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,10.3
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,15.1
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
