Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,14.4
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,8.2
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,12.1
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,12.3
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
