Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,11.6
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,8.3
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
