Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,0.5
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
