Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,9.4
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
