Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,20.2
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776535,Sycamore Farm - Redditch,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
