Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.44
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,24.4
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,25.1
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
