Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,8.8
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.56
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,9.0
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
