Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,20.9
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
