Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776535,Sycamore Farm - Redditch,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.46
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,22.4
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,22.3
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
