Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,22.0
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,22.6
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
