Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,24.8
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776535,Sycamore Farm - Redditch,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,24.2
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,24.5
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
