Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,3.7
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,19.5
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,14.2
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
