Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
