Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
