Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776535,Sycamore Farm - Redditch,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776535,Sycamore Farm - Redditch,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
