Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.53
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,11.2
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776535,Sycamore Farm - Redditch,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776535,Sycamore Farm - Redditch,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,9.1
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,10.3
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
