Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,12.9
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,22.1
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,20.1
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
