Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,13.3
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,11.0
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
