Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,11.0
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,14.6
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,9.6
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
