Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776535,Sycamore Farm - Redditch,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
