Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776535,Sycamore Farm - Redditch,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776535,Sycamore Farm - Redditch,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,21.1
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776535,Sycamore Farm - Redditch,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
