Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,21.9
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,24.3
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,23.2
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,24.1
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,21.8
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,25.2
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.78
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
