Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,25.4
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,26.3
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.87
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,27.8
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.74
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,26.0
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.53
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,24.7
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,23.8
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
