Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,23.3
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.32
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,21.5
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,14.1
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.15
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
