Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,2.0
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,10.6
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
