Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,4.0
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,2.7
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,12.5
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,8.1
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,6.7
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
