Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.31
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,13.9
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,9.6
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776535,Sycamore Farm - Redditch,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
