Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,10.0
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,13.6
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,21.0
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776535,Sycamore Farm - Redditch,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,18.5
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776535,Sycamore Farm - Redditch,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,21.6
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776535,Sycamore Farm - Redditch,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
