Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,23.1
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,20.8
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,22.2
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,23.0
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,23.7
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,26.4
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,26.7
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
