Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,28.0
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.21
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,25.9
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,27.2
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,27.3
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,25.0
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.96
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,24.6
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,24.9
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.39
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,24.0
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.09
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,22.8
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
