Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.98
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,10.3
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,8.6
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
